Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,N Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,transformer,,Temperature,C,21.3
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,N Current (RMS),A,127.9
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
915791,Angel Court Ancaster,2024-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,N Current (RMS),A,126.8
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,N Current (RMS),A,127.7
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
915791,Angel Court Ancaster,2024-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,N Current (RMS),A,126.6
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,N Current (RMS),A,125.5
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
915791,Angel Court Ancaster,2024-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,N Current (RMS),A,125.0
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
915791,Angel Court Ancaster,2024-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,N Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
915791,Angel Court Ancaster,2024-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,N Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
915791,Angel Court Ancaster,2024-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
