Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,N Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
915791,Angel Court Ancaster,2024-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,N Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
915791,Angel Court Ancaster,2024-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,N Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
915791,Angel Court Ancaster,2024-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,N Current (RMS),A,122.2
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
915791,Angel Court Ancaster,2024-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,N Current (RMS),A,123.4
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
915791,Angel Court Ancaster,2024-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.11
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,N Current (RMS),A,124.4
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
915791,Angel Court Ancaster,2024-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,N Current (RMS),A,123.7
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.2
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
915791,Angel Court Ancaster,2024-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,N Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,N Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
915791,Angel Court Ancaster,2024-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.27
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,N Current (RMS),A,126.5
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
915791,Angel Court Ancaster,2024-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
