Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,N Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.27
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.45
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
915791,Angel Court Ancaster,2024-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.75
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,N Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,N Current (RMS),A,132.6
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.2
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,N Current (RMS),A,57.6
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.69
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
915791,Angel Court Ancaster,2024-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,N Current (RMS),A,141.0
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
915791,Angel Court Ancaster,2024-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.6
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,N Current (RMS),A,70.7
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,N Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.9
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
915791,Angel Court Ancaster,2024-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,N Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,N Current (RMS),A,161.8
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
915791,Angel Court Ancaster,2024-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,N Current (RMS),A,161.6
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.33
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
915791,Angel Court Ancaster,2024-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,N Current (RMS),A,161.1
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.05
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
915791,Angel Court Ancaster,2024-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.3
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,N Current (RMS),A,161.1
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
915791,Angel Court Ancaster,2024-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.6
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,N Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,N Current (RMS),A,160.9
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,224.7
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
915791,Angel Court Ancaster,2024-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.85
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
