Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.05
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,N Current (RMS),A,160.6
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.85
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,216.7
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
915791,Angel Court Ancaster,2024-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,N Current (RMS),A,159.7
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.35
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,N Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.15
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.8
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,243.7
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
915791,Angel Court Ancaster,2024-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.58
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,N Current (RMS),A,62.7
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,N Current (RMS),A,159.2
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.89
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.99
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,244.9
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
915791,Angel Court Ancaster,2024-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.25
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,N Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,N Current (RMS),A,158.9
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,222.7
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
915791,Angel Court Ancaster,2024-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.83
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,N Current (RMS),A,158.4
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
915791,Angel Court Ancaster,2024-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,N Current (RMS),A,67.3
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,N Current (RMS),A,158.6
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.78
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.0
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
915791,Angel Court Ancaster,2024-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,N Current (RMS),A,158.6
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
915791,Angel Court Ancaster,2024-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,N Current (RMS),A,158.7
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
915791,Angel Court Ancaster,2024-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,N Current (RMS),A,157.1
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
915791,Angel Court Ancaster,2024-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.19
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
