Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,N Current (RMS),A,157.3
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.37
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
915791,Angel Court Ancaster,2024-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,N Current (RMS),A,157.1
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
915791,Angel Court Ancaster,2024-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,N Current (RMS),A,158.0
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.96
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,N Current (RMS),A,157.4
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,transformer,,Temperature,C,24.1
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,208.4
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
915791,Angel Court Ancaster,2024-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,N Current (RMS),A,157.1
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,transformer,,Temperature,C,24.2
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
915791,Angel Court Ancaster,2024-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.04
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.1
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,N Current (RMS),A,157.5
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.04
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.96
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
915791,Angel Court Ancaster,2024-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,N Current (RMS),A,157.7
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,transformer,,Temperature,C,24.4
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.57
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.04
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,195.7
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,N Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,N Current (RMS),A,158.2
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,transformer,,Temperature,C,24.5
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
915791,Angel Court Ancaster,2024-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.25
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,N Current (RMS),A,158.9
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
915791,Angel Court Ancaster,2024-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,N Current (RMS),A,159.6
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
