Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,transformer,,Temperature,C,24.7
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.01
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,N Current (RMS),A,159.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,transformer,,Temperature,C,24.8
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
915791,Angel Court Ancaster,2024-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,N Current (RMS),A,159.7
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.3
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,N Current (RMS),A,161.5
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.14
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.65
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,N Current (RMS),A,162.0
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,N Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
915791,Angel Court Ancaster,2024-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,N Current (RMS),A,162.7
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,N Current (RMS),A,163.0
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,transformer,,Temperature,C,24.8
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
915791,Angel Court Ancaster,2024-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,N Current (RMS),A,162.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,transformer,,Temperature,C,24.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.26
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,N Current (RMS),A,162.9
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,transformer,,Temperature,C,24.8
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
915791,Angel Court Ancaster,2024-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,N Current (RMS),A,163.5
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
