Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,transformer,,Temperature,C,24.7
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,177.5
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
915791,Angel Court Ancaster,2024-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.27
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,N Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.37
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,N Current (RMS),A,163.9
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,196.6
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
915791,Angel Court Ancaster,2024-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,N Current (RMS),A,164.2
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,transformer,,Temperature,C,24.5
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
915791,Angel Court Ancaster,2024-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.49
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,N Current (RMS),A,163.4
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
915791,Angel Court Ancaster,2024-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,N Current (RMS),A,161.6
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
915791,Angel Court Ancaster,2024-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.6
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,N Current (RMS),A,160.3
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,transformer,,Temperature,C,24.4
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
915791,Angel Court Ancaster,2024-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.24
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.93
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,N Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,N Current (RMS),A,160.7
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.55
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,transformer,,Temperature,C,24.4
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
915791,Angel Court Ancaster,2024-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.54
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,N Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,N Current (RMS),A,158.9
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,transformer,,Temperature,C,24.5
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
915791,Angel Court Ancaster,2024-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.71
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.2
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,N Current (RMS),A,155.6
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,N Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,transformer,,Temperature,C,24.5
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
915791,Angel Court Ancaster,2024-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,N Current (RMS),A,154.2
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
