Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
915791,Angel Court Ancaster,2024-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,N Current (RMS),A,62.7
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,N Current (RMS),A,155.0
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,transformer,,Temperature,C,24.1
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
915791,Angel Court Ancaster,2024-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.29
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,N Current (RMS),A,156.2
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,transformer,,Temperature,C,24.2
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
915791,Angel Court Ancaster,2024-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.83
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,N Current (RMS),A,156.2
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.74
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
915791,Angel Court Ancaster,2024-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,N Current (RMS),A,151.4
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
915791,Angel Court Ancaster,2024-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.49
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,N Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,transformer,,Temperature,C,24.1
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,187.6
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
915791,Angel Court Ancaster,2024-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,N Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,N Current (RMS),A,151.8
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.23
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
915791,Angel Court Ancaster,2024-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,N Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,N Current (RMS),A,147.3
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,200.9
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
915791,Angel Court Ancaster,2024-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.92
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.63
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,N Current (RMS),A,68.5
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,N Current (RMS),A,142.1
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.21
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,N Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,N Current (RMS),A,139.7
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
