Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
915791,Angel Court Ancaster,2024-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.68
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,N Current (RMS),A,77.2
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,N Current (RMS),A,140.6
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,234.4
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
915791,Angel Court Ancaster,2024-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.86
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,N Current (RMS),A,139.6
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.46
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,180.2
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
915791,Angel Court Ancaster,2024-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.57
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.15
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,N Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,N Current (RMS),A,139.8
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.09
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
915791,Angel Court Ancaster,2024-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,N Current (RMS),A,139.7
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915791,Angel Court Ancaster,2024-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.52
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,N Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,N Current (RMS),A,139.2
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
915791,Angel Court Ancaster,2024-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.77
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,N Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,N Current (RMS),A,137.5
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
915791,Angel Court Ancaster,2024-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,N Current (RMS),A,137.2
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
915791,Angel Court Ancaster,2024-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.39
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,N Current (RMS),A,138.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,N Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-22T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
