Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
915791,Angel Court Ancaster,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.59
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,128.2
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
915791,Angel Court Ancaster,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,128.9
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
915791,Angel Court Ancaster,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,128.0
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
915791,Angel Court Ancaster,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,127.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915791,Angel Court Ancaster,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.68
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,126.9
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
915791,Angel Court Ancaster,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,127.9
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.14
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,129.9
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
915791,Angel Court Ancaster,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.39
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
915791,Angel Court Ancaster,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,129.3
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.06
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
