Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
915791,Angel Court Ancaster,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.29
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,128.9
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.57
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
915791,Angel Court Ancaster,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.18
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,129.0
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
915791,Angel Court Ancaster,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
915791,Angel Court Ancaster,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.75
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
915791,Angel Court Ancaster,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.7
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,127.4
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.39
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
915791,Angel Court Ancaster,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.85
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,128.9
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
915791,Angel Court Ancaster,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.91
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,129.3
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
915791,Angel Court Ancaster,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.21
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,130.5
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.34
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
915791,Angel Court Ancaster,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.7
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,67.5
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
