Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.26
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
915791,Angel Court Ancaster,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.08
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,134.0
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
915791,Angel Court Ancaster,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.56
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,137.3
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
915791,Angel Court Ancaster,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.37
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,137.0
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
915791,Angel Court Ancaster,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,136.6
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
915791,Angel Court Ancaster,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,136.0
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
915791,Angel Court Ancaster,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.15
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,135.9
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.28
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
915791,Angel Court Ancaster,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.23
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,137.6
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
915791,Angel Court Ancaster,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.77
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,136.8
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.2
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
915791,Angel Court Ancaster,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.45
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.3
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
