Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
915791,Angel Court Ancaster,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.81
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.43
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.48
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.26
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.81
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
915791,Angel Court Ancaster,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.64
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.14
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,135.8
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.7
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
915791,Angel Court Ancaster,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.07
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,67.3
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.26
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,136.9
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.84
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.7
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
915791,Angel Court Ancaster,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.36
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.43
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,88.2
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,138.9
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.39
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,231.1
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
915791,Angel Court Ancaster,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,140.9
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.1
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
915791,Angel Court Ancaster,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.89
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,141.5
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
915791,Angel Court Ancaster,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.26
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.6
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,140.8
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.29
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
915791,Angel Court Ancaster,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,139.9
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.7
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
915791,Angel Court Ancaster,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,140.7
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.57
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
915791,Angel Court Ancaster,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
