Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.32
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.44
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,142.4
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.87
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
915791,Angel Court Ancaster,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.82
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.7
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,144.0
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.94
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.74
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,161.5
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
915791,Angel Court Ancaster,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.8
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,145.0
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
915791,Angel Court Ancaster,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.09
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,62.0
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,147.4
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.8
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
915791,Angel Court Ancaster,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,147.7
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
915791,Angel Court Ancaster,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,148.3
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.9
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
915791,Angel Court Ancaster,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,148.0
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.4
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,148.1
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
915791,Angel Court Ancaster,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,57.0
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,148.0
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
915791,Angel Court Ancaster,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
