Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,146.8
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.91
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
915791,Angel Court Ancaster,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,146.1
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
915791,Angel Court Ancaster,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,146.0
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
915791,Angel Court Ancaster,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.6
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,145.0
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
915791,Angel Court Ancaster,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,144.7
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
915791,Angel Court Ancaster,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,143.8
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
915791,Angel Court Ancaster,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.05
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,143.3
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.42
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
915791,Angel Court Ancaster,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.01
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,143.8
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
915791,Angel Court Ancaster,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,142.4
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.8
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
915791,Angel Court Ancaster,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.34
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
