Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,140.9
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
915791,Angel Court Ancaster,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.57
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,57.6
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,138.7
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.6
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
915791,Angel Court Ancaster,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.15
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.77
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,134.7
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
915791,Angel Court Ancaster,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,132.3
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.98
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
915791,Angel Court Ancaster,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,132.5
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.45
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
915791,Angel Court Ancaster,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,133.6
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
915791,Angel Court Ancaster,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,133.8
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.47
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,133.7
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
915791,Angel Court Ancaster,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,132.0
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
915791,Angel Court Ancaster,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.18
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
