Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,128.2
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,172.6
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
915791,Angel Court Ancaster,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.84
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.13
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
915791,Angel Court Ancaster,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,123.6
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.88
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
915791,Angel Court Ancaster,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.4
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.37
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
915791,Angel Court Ancaster,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.3
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,126.2
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.52
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.69
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,126.2
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.85
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
915791,Angel Court Ancaster,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,127.3
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
915791,Angel Court Ancaster,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.2
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,129.3
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
915791,Angel Court Ancaster,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
