Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,128.1
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
915791,Angel Court Ancaster,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.33
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,130.8
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
915791,Angel Court Ancaster,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,130.3
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.3
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.17
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,129.8
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.83
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.45
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.97
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.3
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
915791,Angel Court Ancaster,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.73
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,126.2
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
915791,Angel Court Ancaster,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,121.1
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
915791,Angel Court Ancaster,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.7
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,119.8
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.73
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,118.0
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.79
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
915791,Angel Court Ancaster,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,71.8
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,118.1
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
