Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
915791,Angel Court Ancaster,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.53
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,118.0
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.64
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.52
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,71.0
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,117.3
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.14
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
915791,Angel Court Ancaster,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.3
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,117.9
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
915791,Angel Court Ancaster,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.04
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,96.7
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.5
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.66
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,184.4
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.47
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,57.1
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,115.9
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
915791,Angel Court Ancaster,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.2
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,116.4
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
915791,Angel Court Ancaster,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.1
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.4
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,116.3
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.97
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915791,Angel Court Ancaster,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,115.6
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.29
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
915791,Angel Court Ancaster,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,115.2
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
