Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
915791,Angel Court Ancaster,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,115.3
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
915791,Angel Court Ancaster,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,116.0
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.24
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
915791,Angel Court Ancaster,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,116.5
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.23
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.04
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
915791,Angel Court Ancaster,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,116.7
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.09
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
915791,Angel Court Ancaster,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.07
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,117.1
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
915791,Angel Court Ancaster,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,117.6
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.64
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.25
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
915791,Angel Court Ancaster,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.46
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.1
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.55
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
915791,Angel Court Ancaster,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,119.9
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.71
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.61
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
915791,Angel Court Ancaster,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.05
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,121.3
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
