Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
915791,Angel Court Ancaster,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.02
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.6
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
915791,Angel Court Ancaster,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.05
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.52
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.82
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
915791,Angel Court Ancaster,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.88
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,123.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.54
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.56
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.35
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
915791,Angel Court Ancaster,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,124.3
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.95
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
915791,Angel Court Ancaster,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.92
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.13
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.47
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
915791,Angel Court Ancaster,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.92
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,75.9
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.48
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.25
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
915791,Angel Court Ancaster,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.26
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,92.7
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.5
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,125.0
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.33
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.11
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
915791,Angel Court Ancaster,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.43
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,99.5
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,124.9
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.67
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
915791,Angel Court Ancaster,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.66
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,72.4
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
