Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
915791,Angel Court Ancaster,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.21
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,103.8
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,139.5
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.04
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.33
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
915791,Angel Court Ancaster,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.61
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,103.1
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,140.9
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,65.19
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
915791,Angel Court Ancaster,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.57
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,118.7
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,156.7
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.11
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.07
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,69.76
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
915791,Angel Court Ancaster,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.93
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,131.6
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,167.0
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.06
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,106.4
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,68.45
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
915791,Angel Court Ancaster,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.0
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,146.6
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,175.4
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.83
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,125.2
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.39
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.85
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,70.51
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,50.12
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
915791,Angel Court Ancaster,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.82
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,139.4
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,166.1
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.03
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,61.5
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,73.35
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
915791,Angel Court Ancaster,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.4
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,156.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,125.0
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.47
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.45
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
915791,Angel Court Ancaster,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,40.6
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,135.0
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,165.7
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.42
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.75
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,75.3
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.76
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
915791,Angel Court Ancaster,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,38.01
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.41
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.4
