Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,80.2
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.4
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,65.25
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,59.44
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
915791,Angel Court Ancaster,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.45
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,146.2
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,177.1
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,125.7
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.51
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.1
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,83.6
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.7
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.6
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,73.34
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
915791,Angel Court Ancaster,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.28
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,134.5
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,176.8
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,125.5
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.45
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.07
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.21
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,90.8
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,49.31
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,75.38
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,65.86
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
915791,Angel Court Ancaster,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.72
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,151.5
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,187.1
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,125.7
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.83
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.52
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,96.6
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.9
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,125.2
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.58
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,74.91
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,68.89
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
915791,Angel Court Ancaster,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,48.34
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,163.6
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,198.2
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.17
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.64
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.32
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,89.3
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.81
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.32
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,65.3
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
915791,Angel Court Ancaster,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.33
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.51
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,145.7
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,182.0
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,126.9
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.42
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.53
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.85
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,76.1
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.5
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,72.38
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
915791,Angel Court Ancaster,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,45.67
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,140.0
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,186.9
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.13
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,69.8
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.5
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.33
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.7
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,87.8
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,130.6
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.2
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.92
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
915791,Angel Court Ancaster,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.25
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,156.6
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,201.6
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,127.1
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.32
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,131.6
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,78.13
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,69.97
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
915791,Angel Court Ancaster,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,49.12
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,153.1
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,201.9
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,127.3
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.04
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,60.2
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.08
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,79.2
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,136.1
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.52
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.6
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
915791,Angel Court Ancaster,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,42.73
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,122.7
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,175.5
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,127.4
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.38
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.1
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.74
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.28
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,77.0
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,133.4
