Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.34
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.48
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,73.16
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
915791,Angel Court Ancaster,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.47
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,100.1
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,166.1
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,127.7
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,36.17
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,92.8
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.5
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,21.3
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.15
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,80.61
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
915791,Angel Court Ancaster,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,42.22
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,173.5
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,128.2
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.08
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.21
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.8
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.11
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,84.0
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,145.1
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,21.2
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,73.65
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,81.18
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
915791,Angel Court Ancaster,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.22
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,98.9
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,172.3
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,128.3
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.74
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.96
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.62
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,21.0
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.73
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,76.65
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.3
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
915791,Angel Court Ancaster,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,43.47
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,105.3
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,179.3
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.8
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.13
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.75
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.1
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,20.9
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,77.93
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.06
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
915791,Angel Court Ancaster,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.84
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,102.2
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,180.6
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.55
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.5
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.57
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,20.7
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,58.41
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,81.85
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,79.33
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
915791,Angel Court Ancaster,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.6
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.06
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,112.3
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,188.3
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,128.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.01
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,81.9
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.7
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.98
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.39
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,20.6
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,82.8
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.52
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
915791,Angel Court Ancaster,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.0
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.0
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,186.0
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.32
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,81.0
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,134.8
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.52
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.12
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.5
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.33
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.99
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,87.61
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
915791,Angel Court Ancaster,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.85
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.91
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,185.3
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,129.2
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.99
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,84.1
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.5
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.99
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.8
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.8
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.1
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.5
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.3
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,83.68
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,91.3
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
915791,Angel Court Ancaster,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.22
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.32
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,94.4
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,165.6
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.03
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.2
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.5
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
