Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,68.7
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,67.98
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
915791,Angel Court Ancaster,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.09
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.66
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,70.2
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,129.5
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,74.6
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.6
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.25
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.03
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
915791,Angel Court Ancaster,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,129.3
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.48
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,74.8
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.7
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.83
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
915791,Angel Court Ancaster,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,130.0
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.8
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
915791,Angel Court Ancaster,2024-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,109.8
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
915791,Angel Court Ancaster,2024-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
915791,Angel Court Ancaster,2024-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,111.1
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,111.6
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
