Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
915791,Angel Court Ancaster,2024-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,112.2
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
915791,Angel Court Ancaster,2024-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
915791,Angel Court Ancaster,2024-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.02
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
915791,Angel Court Ancaster,2024-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,113.8
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,24.1
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,115.0
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,24.1
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
915791,Angel Court Ancaster,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,116.6
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,24.2
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,117.6
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
915791,Angel Court Ancaster,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,117.9
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
915791,Angel Court Ancaster,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,118.6
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,24.4
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
