Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
915791,Angel Court Ancaster,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,119.6
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,24.5
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
915791,Angel Court Ancaster,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.1
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,24.5
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
915791,Angel Court Ancaster,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
915791,Angel Court Ancaster,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,121.6
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
915791,Angel Court Ancaster,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,121.5
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,24.7
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.32
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
915791,Angel Court Ancaster,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,121.7
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,24.7
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.82
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
915791,Angel Court Ancaster,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.27
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,24.8
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.64
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
915791,Angel Court Ancaster,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.46
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,125.0
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,24.8
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.91
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.45
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
915791,Angel Court Ancaster,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.76
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,127.9
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,24.9
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
