Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.64
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,132.2
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.66
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,24.9
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
915791,Angel Court Ancaster,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.29
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,138.6
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.6
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.2
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
915791,Angel Court Ancaster,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.68
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,145.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.77
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
915791,Angel Court Ancaster,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.26
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,148.3
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
915791,Angel Court Ancaster,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,150.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.08
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
915791,Angel Court Ancaster,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.19
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.41
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,152.7
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.76
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,192.3
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
915791,Angel Court Ancaster,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.34
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
915791,Angel Court Ancaster,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,154.9
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.47
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,25.0
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.91
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
915791,Angel Court Ancaster,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.1
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,156.4
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.79
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
915791,Angel Court Ancaster,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
