Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.27
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,67.3
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,157.0
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.99
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,69.9
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.89
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.38
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,252.8
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
915791,Angel Court Ancaster,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.2
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.93
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,158.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.27
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.21
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
915791,Angel Court Ancaster,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.11
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.54
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,156.4
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.9
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.36
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.97
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
915791,Angel Court Ancaster,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,157.3
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.62
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,25.2
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
915791,Angel Court Ancaster,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.81
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,159.0
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,25.2
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
915791,Angel Court Ancaster,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.85
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,160.4
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.67
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,25.3
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.53
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
915791,Angel Court Ancaster,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,161.9
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.02
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,25.3
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.68
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,213.8
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
915791,Angel Court Ancaster,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,162.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,25.4
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.76
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.8
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
915791,Angel Court Ancaster,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,162.6
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,25.4
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
915791,Angel Court Ancaster,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.68
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
