Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,162.6
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,25.6
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
915791,Angel Court Ancaster,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.66
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,161.5
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.7
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,172.5
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
915791,Angel Court Ancaster,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,162.7
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.8
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
915791,Angel Court Ancaster,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,163.6
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.8
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
915791,Angel Court Ancaster,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,162.8
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.9
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
915791,Angel Court Ancaster,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,162.9
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.9
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
915791,Angel Court Ancaster,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,164.7
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,26.0
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
915791,Angel Court Ancaster,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,165.4
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,26.1
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.49
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,165.2
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,26.2
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.78
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
915791,Angel Court Ancaster,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.6
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
