Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,165.5
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,26.3
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
915791,Angel Court Ancaster,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,164.6
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,26.5
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.99
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,164.3
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,26.6
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
915791,Angel Court Ancaster,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,165.2
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,26.7
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.03
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.21
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.83
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,165.9
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,26.8
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.65
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.76
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,166.9
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,26.7
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,174.9
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.12
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,167.1
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,26.6
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
915791,Angel Court Ancaster,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.59
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,166.9
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,26.6
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
915791,Angel Court Ancaster,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.16
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,63.5
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,166.6
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,26.7
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
915791,Angel Court Ancaster,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.22
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,61.7
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
