Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,166.4
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,26.7
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
915791,Angel Court Ancaster,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.01
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.5
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,164.2
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.8
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
915791,Angel Court Ancaster,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.66
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.79
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,162.3
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.8
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
915791,Angel Court Ancaster,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,159.6
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,26.9
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,66.5
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,157.3
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,26.8
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.65
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
915791,Angel Court Ancaster,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.3
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.74
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,154.5
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,26.7
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.34
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.09
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,153.4
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,26.5
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
915791,Angel Court Ancaster,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.74
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.81
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-1.56
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,153.3
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,26.3
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
915791,Angel Court Ancaster,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,149.5
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,26.3
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
915791,Angel Court Ancaster,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.51
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.66
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,145.4
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
