Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.14
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,26.2
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
915791,Angel Court Ancaster,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.84
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.05
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,143.1
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,26.1
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
915791,Angel Court Ancaster,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-1.96
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,141.4
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,25.9
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
915791,Angel Court Ancaster,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.29
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,138.0
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,25.8
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,194.8
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
915791,Angel Court Ancaster,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.79
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.27
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,65.8
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-2.37
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,25.6
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,212.3
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-1.48
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,136.1
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,25.5
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
915791,Angel Court Ancaster,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.53
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.74
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,25.3
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
915791,Angel Court Ancaster,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-2.29
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,130.6
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,25.1
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
915791,Angel Court Ancaster,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,126.7
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,24.9
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
915791,Angel Court Ancaster,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.4
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.61
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.1
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,126.0
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
