Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,24.7
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
915791,Angel Court Ancaster,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.18
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,122.7
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.6
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.82
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.91
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,83.1
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,120.1
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.77
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,24.4
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,24.3
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
915791,Angel Court Ancaster,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.34
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,24.2
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
915791,Angel Court Ancaster,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,116.6
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,24.1
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
915791,Angel Court Ancaster,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.23
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,77.6
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.07
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.43
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
915791,Angel Court Ancaster,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,117.0
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
915791,Angel Court Ancaster,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,116.7
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
