Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.36
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,68.0
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,114.3
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.32
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,76.8
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,113.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.99
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.95
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.05
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,86.0
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,111.2
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.93
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
915791,Angel Court Ancaster,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.22
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.97
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.96
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,89.6
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,110.5
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
915791,Angel Court Ancaster,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.78
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,98.2
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,110.1
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,80.6
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.36
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
915791,Angel Court Ancaster,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.37
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.1
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,108.3
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
915791,Angel Court Ancaster,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,76.4
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.1
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
