Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
915791,Angel Court Ancaster,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.22
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
915791,Angel Court Ancaster,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.11
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,80.0
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.91
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.9
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
915791,Angel Court Ancaster,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
915791,Angel Court Ancaster,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.26
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,110.8
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
915791,Angel Court Ancaster,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.92
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.34
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.77
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,111.8
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
915791,Angel Court Ancaster,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.48
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,86.4
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,116.2
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,112.7
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
915791,Angel Court Ancaster,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.99
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,59.7
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.16
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.53
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
915791,Angel Court Ancaster,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,113.4
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
915791,Angel Court Ancaster,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,113.4
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
