Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.9
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
915791,Angel Court Ancaster,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.95
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
915791,Angel Court Ancaster,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,114.2
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.24
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.62
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.56
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
915791,Angel Court Ancaster,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.46
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,115.3
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.35
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.77
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
915791,Angel Court Ancaster,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.89
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,61.1
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,115.7
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.19
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.38
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.32
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
915791,Angel Court Ancaster,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.15
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,75.0
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.25
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.41
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
915791,Angel Court Ancaster,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,60.2
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,116.5
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.81
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.7
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.01
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.35
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
915791,Angel Court Ancaster,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.36
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,118.0
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.5
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.48
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
915791,Angel Court Ancaster,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.63
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,78.3
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.4
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,118.4
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.07
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.21
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
915791,Angel Court Ancaster,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.73
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,84.9
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,118.7
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.98
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
