Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
915791,Angel Court Ancaster,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.02
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,78.3
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.02
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.4
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.48
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
915791,Angel Court Ancaster,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.22
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,83.3
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,118.2
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.8
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.25
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.5
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.82
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.69
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
915791,Angel Court Ancaster,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.99
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,100.1
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,118.1
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.2
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.4
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,62.8
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.9
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
915791,Angel Court Ancaster,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.04
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,86.8
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,117.9
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.54
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,53.7
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.96
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.46
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.91
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.29
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,61.09
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
915791,Angel Court Ancaster,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.77
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,89.0
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.7
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,118.2
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.26
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.62
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,135.7
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.49
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,67.59
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
915791,Angel Court Ancaster,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.65
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,87.2
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,119.0
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.29
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.78
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,66.2
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,132.3
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,64.53
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
915791,Angel Court Ancaster,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.76
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,105.6
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.5
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,119.1
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.61
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.92
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,89.7
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,141.1
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,66.68
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
915791,Angel Court Ancaster,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.77
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,135.6
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,119.6
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.62
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.11
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,96.9
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,127.3
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,129.9
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,24.0
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.68
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,68.8
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
915791,Angel Court Ancaster,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.66
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,148.2
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.28
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.92
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,158.0
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
