Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,69.77
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.51
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
915791,Angel Court Ancaster,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,37.72
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,123.9
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,152.7
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.35
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.04
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.82
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,38.34
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,107.2
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,156.1
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,23.9
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,71.79
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
915791,Angel Court Ancaster,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.95
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.07
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,129.8
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.8
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,119.6
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.61
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.19
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,39.45
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,109.1
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.8
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,160.4
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,76.2
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,73.66
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
915791,Angel Court Ancaster,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,43.16
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,133.5
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,173.9
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,120.3
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.57
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.71
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,88.9
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,157.1
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,76.2
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.36
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
915791,Angel Court Ancaster,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,46.95
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.09
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,154.8
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,187.7
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.29
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.8
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.69
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.78
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.83
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,89.0
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,168.7
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,84.13
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
915791,Angel Court Ancaster,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,49.18
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,146.6
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,196.3
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,121.1
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.57
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.23
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.8
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.17
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.6
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,43.12
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,104.6
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,173.9
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,83.41
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.86
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
915791,Angel Court Ancaster,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,49.14
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,196.6
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.53
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.09
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,166.2
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,85.05
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,87.45
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
915791,Angel Court Ancaster,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,45.73
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.97
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,123.1
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,182.8
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,120.3
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.88
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.76
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.52
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,101.7
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,176.0
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,52.25
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,81.84
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,94.96
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
915791,Angel Court Ancaster,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,40.5
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,102.7
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,161.6
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,120.7
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.31
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.94
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.28
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.34
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,65.4
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.2
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,147.6
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,52.97
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,79.68
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,83.4
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
915791,Angel Court Ancaster,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,39.14
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.05
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,96.7
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,156.6
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,120.9
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,68.0
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.7
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.89
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.56
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.9
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
