Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.82
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,81.48
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.92
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
915791,Angel Court Ancaster,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.87
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,88.9
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.7
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,120.3
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.34
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,85.6
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.07
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.69
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.99
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,58.2
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,146.2
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.4
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,98.07
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
915791,Angel Court Ancaster,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.03
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.01
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,96.1
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,164.9
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.6
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,86.9
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.35
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.61
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.82
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.8
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.3
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,91.83
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,92.91
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
915791,Angel Court Ancaster,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,40.52
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,92.5
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,162.7
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,120.6
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,35.26
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,94.7
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,143.7
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.08
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.65
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.41
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,36.51
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.08
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,88.06
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,94.87
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
915791,Angel Court Ancaster,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,41.64
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.7
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,120.5
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.55
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,101.4
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,145.6
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.32
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.16
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.18
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.34
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,90.79
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.64
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
915791,Angel Court Ancaster,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,45.24
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.98
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,104.8
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,182.4
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,120.6
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.11
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,75.3
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.21
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.03
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.13
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.18
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,93.71
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.84
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
915791,Angel Court Ancaster,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,46.51
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.64
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,104.3
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,186.5
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,121.7
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.74
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,84.4
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.98
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.01
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.27
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,132.9
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,96.84
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,94.77
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
915791,Angel Court Ancaster,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,45.34
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.42
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,111.9
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,182.6
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,121.4
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.22
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,79.5
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.85
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.79
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.1
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.89
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,94.78
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,93.59
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
915791,Angel Court Ancaster,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,40.23
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.57
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,98.2
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,163.2
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,121.1
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.28
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.56
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,71.1
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.0
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,77.74
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,77.29
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
915791,Angel Court Ancaster,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.5
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,78.1
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,122.0
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.45
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,100.8
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
