Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,206.9
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
915791,Angel Court Ancaster,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,122.2
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.55
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,85.5
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,185.4
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
915791,Angel Court Ancaster,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.93
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
915791,Angel Court Ancaster,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,124.1
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,21.2
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
915791,Angel Court Ancaster,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.3
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
915791,Angel Court Ancaster,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,127.1
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
915791,Angel Court Ancaster,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,127.7
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
915791,Angel Court Ancaster,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,128.1
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
915791,Angel Court Ancaster,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,128.5
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
915791,Angel Court Ancaster,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
