Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.58
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,131.3
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
915791,Angel Court Ancaster,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,132.0
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
915791,Angel Court Ancaster,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,132.7
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
915791,Angel Court Ancaster,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,134.3
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,135.0
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,134.7
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
915791,Angel Court Ancaster,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.08
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,133.4
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.18
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
915791,Angel Court Ancaster,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.6
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
915791,Angel Court Ancaster,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
