Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,136.8
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,64.4
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.21
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
915791,Angel Court Ancaster,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,136.6
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.64
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
915791,Angel Court Ancaster,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,138.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.21
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
915791,Angel Court Ancaster,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.92
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,139.5
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
915791,Angel Court Ancaster,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,139.5
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
915791,Angel Court Ancaster,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.76
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,139.5
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
915791,Angel Court Ancaster,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,139.1
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
915791,Angel Court Ancaster,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,139.4
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
915791,Angel Court Ancaster,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.08
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,140.7
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,176.3
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
915791,Angel Court Ancaster,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.89
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
