Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,141.5
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.64
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
915791,Angel Court Ancaster,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,142.4
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
915791,Angel Court Ancaster,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.86
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,146.3
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.8
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.95
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
915791,Angel Court Ancaster,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.8
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.77
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.81
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,148.6
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.48
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.1
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.72
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
915791,Angel Court Ancaster,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.95
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,150.3
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.03
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.46
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
915791,Angel Court Ancaster,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,151.2
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.22
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
915791,Angel Court Ancaster,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,152.4
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.15
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.1
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.23
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
915791,Angel Court Ancaster,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.39
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.7
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.03
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,153.2
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
915791,Angel Court Ancaster,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.04
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,153.4
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.72
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.31
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
915791,Angel Court Ancaster,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.94
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,64.5
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
