Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,152.6
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
915791,Angel Court Ancaster,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.79
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,81.4
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,151.6
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.34
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.69
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,196.6
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
915791,Angel Court Ancaster,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,151.3
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
915791,Angel Court Ancaster,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.18
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,152.3
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.5
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
915791,Angel Court Ancaster,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.65
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,152.3
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.71
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
915791,Angel Court Ancaster,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.14
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,149.8
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.64
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.32
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
915791,Angel Court Ancaster,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.56
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,150.4
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.81
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
915791,Angel Court Ancaster,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,149.9
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.87
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,149.7
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.0
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,47.5
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.32
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
