Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,150.7
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.42
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
915791,Angel Court Ancaster,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.58
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,151.8
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.87
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.21
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
915791,Angel Court Ancaster,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,151.5
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.21
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.25
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
915791,Angel Court Ancaster,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,149.7
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.94
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.05
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,148.9
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.37
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
915791,Angel Court Ancaster,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,148.3
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
915791,Angel Court Ancaster,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.39
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,148.7
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.1
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
915791,Angel Court Ancaster,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,146.3
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
915791,Angel Court Ancaster,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,141.6
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,72.6
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
915791,Angel Court Ancaster,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.31
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,140.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
