Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
915791,Angel Court Ancaster,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,135.6
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
915791,Angel Court Ancaster,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.07
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,131.5
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
915791,Angel Court Ancaster,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.29
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,129.1
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.42
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
915791,Angel Court Ancaster,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,127.9
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
915791,Angel Court Ancaster,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.64
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.13
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,129.1
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
915791,Angel Court Ancaster,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,129.2
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
915791,Angel Court Ancaster,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.99
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,135.1
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
915791,Angel Court Ancaster,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.99
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,141.0
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.82
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
915791,Angel Court Ancaster,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,146.0
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
