Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,22.1
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.74
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
915791,Angel Court Ancaster,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,151.6
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,22.3
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
915791,Angel Court Ancaster,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,155.7
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
915791,Angel Court Ancaster,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,155.5
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
915791,Angel Court Ancaster,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.92
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,157.6
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.2
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
915791,Angel Court Ancaster,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,162.5
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,161.2
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.9
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
915791,Angel Court Ancaster,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,160.5
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
915791,Angel Court Ancaster,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,160.5
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
915791,Angel Court Ancaster,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,158.8
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
