Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.2
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,160.4
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
915791,Angel Court Ancaster,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,160.2
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,156.4
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
915791,Angel Court Ancaster,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,154.3
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-1.03
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,152.2
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
915791,Angel Court Ancaster,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.77
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.79
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,150.9
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
915791,Angel Court Ancaster,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,150.7
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
915791,Angel Court Ancaster,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.19
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,147.3
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
915791,Angel Court Ancaster,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.91
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,144.1
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
