Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
915791,Angel Court Ancaster,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,139.7
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
915791,Angel Court Ancaster,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,131.3
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
915791,Angel Court Ancaster,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,131.1
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
915791,Angel Court Ancaster,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
915791,Angel Court Ancaster,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.57
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,122.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,121.1
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
915791,Angel Court Ancaster,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,119.7
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.46
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
915791,Angel Court Ancaster,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,116.4
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
915791,Angel Court Ancaster,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.69
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,114.7
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
