Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
915791,Angel Court Ancaster,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,114.3
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
915791,Angel Court Ancaster,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,111.4
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.37
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
915791,Angel Court Ancaster,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.31
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.56
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.2
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,83.1
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,108.6
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.37
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,213.1
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
915791,Angel Court Ancaster,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.75
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.29
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.07
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
915791,Angel Court Ancaster,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.06
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,101.1
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.15
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.06
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
915791,Angel Court Ancaster,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.29
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,104.6
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,108.8
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.53
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.17
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.63
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
915791,Angel Court Ancaster,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.28
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
915791,Angel Court Ancaster,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,71.7
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.77
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
