Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.41
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,168.2
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
915791,Angel Court Ancaster,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.48
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.27
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.02
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
915791,Angel Court Ancaster,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.36
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,60.7
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,111.5
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.08
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
915791,Angel Court Ancaster,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,113.4
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
915791,Angel Court Ancaster,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.39
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,113.1
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.71
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,22.5
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
915791,Angel Court Ancaster,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.8
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.8
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,113.9
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
915791,Angel Court Ancaster,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,114.7
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.15
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.01
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
915791,Angel Court Ancaster,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.8
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,115.1
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.62
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.14
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
915791,Angel Court Ancaster,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.82
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,116.3
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.57
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.47
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
915791,Angel Court Ancaster,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.09
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,67.8
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,115.7
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
