Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.9
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
915791,Angel Court Ancaster,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.83
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,115.5
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.4
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,71.8
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.48
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
915791,Angel Court Ancaster,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.45
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,117.0
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
915791,Angel Court Ancaster,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.05
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,51.2
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,117.4
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.43
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
915791,Angel Court Ancaster,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.43
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
915791,Angel Court Ancaster,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.38
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,71.8
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,119.8
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.56
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
915791,Angel Court Ancaster,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.39
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,95.7
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.7
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,120.3
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.11
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.4
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
915791,Angel Court Ancaster,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,67.6
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
915791,Angel Court Ancaster,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.35
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,119.6
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.51
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.54
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
915791,Angel Court Ancaster,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.75
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,71.8
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,120.5
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.14
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
