Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.4
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
915791,Angel Court Ancaster,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,121.2
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.53
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.08
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
915791,Angel Court Ancaster,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.54
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,93.7
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.2
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,123.0
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.61
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.76
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.52
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
915791,Angel Court Ancaster,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.96
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,80.0
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,122.3
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.84
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,49.94
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
915791,Angel Court Ancaster,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.25
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,88.5
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.98
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.96
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.47
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.24
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
915791,Angel Court Ancaster,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.4
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,82.7
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,118.1
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.43
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,78.7
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.2
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.66
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.84
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
915791,Angel Court Ancaster,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,31.45
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,97.2
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,117.5
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,70.1
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
915791,Angel Court Ancaster,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.71
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,111.6
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,131.0
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,119.4
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.29
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.21
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.12
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
915791,Angel Court Ancaster,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,33.66
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,103.9
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,119.9
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.73
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,68.9
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
915791,Angel Court Ancaster,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,34.1
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,99.7
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,137.1
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,118.1
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.03
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.86
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,75.7
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
