Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
915791,Angel Court Ancaster,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.23
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,127.0
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,165.6
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,116.9
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.13
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.01
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.21
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,88.7
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.3
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,67.14
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.6
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
915791,Angel Court Ancaster,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,45.51
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,147.9
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,182.4
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,114.3
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.81
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,93.7
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.6
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.53
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
915791,Angel Court Ancaster,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,44.3
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,142.0
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,177.6
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,107.2
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.81
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,97.1
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.43
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
915791,Angel Court Ancaster,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,44.01
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,139.8
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,176.3
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.21
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,98.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,123.9
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,23.8
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.78
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.35
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
915791,Angel Court Ancaster,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.54
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,45.65
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,142.3
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,183.1
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,103.8
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.46
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,100.0
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.5
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,23.7
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,71.02
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.76
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
915791,Angel Court Ancaster,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.28
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.58
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.44
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,132.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,176.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,103.5
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.36
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.06
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,98.4
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.0
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.38
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
915791,Angel Court Ancaster,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.57
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,95.0
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,150.5
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.91
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,81.9
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,23.6
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.35
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.65
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
915791,Angel Court Ancaster,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,38.44
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,94.3
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,153.4
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,104.0
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.86
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.92
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,86.2
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.7
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,23.5
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,71.26
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
915791,Angel Court Ancaster,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.36
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,91.7
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,153.8
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,104.1
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.17
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.25
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,80.9
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.8
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,135.0
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,23.4
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,68.29
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,72.49
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
