Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,39.74
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,94.5
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,159.1
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,103.4
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.54
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.47
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,93.1
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.7
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,65.52
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,80.1
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
915791,Angel Court Ancaster,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,38.85
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,91.2
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.5
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,103.2
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.25
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.43
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.88
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,67.5
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,68.3
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
915791,Angel Court Ancaster,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.39
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,43.27
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.51
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,106.5
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,174.2
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,103.5
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.71
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.93
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,75.54
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.79
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
915791,Angel Court Ancaster,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.86
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,96.2
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,168.3
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,103.6
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.9
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.86
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,74.3
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,74.85
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
915791,Angel Court Ancaster,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,42.54
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.6
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,85.5
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,170.7
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.4
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,103.8
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.87
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.29
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.15
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.69
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.8
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.47
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.45
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,83.37
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
915791,Angel Court Ancaster,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,41.43
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.82
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,167.0
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.34
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,104.1
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,76.0
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.37
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.81
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.85
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,43.9
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.9
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,23.1
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,47.59
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,75.17
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,84.52
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
915791,Angel Court Ancaster,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.79
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.75
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,93.4
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,105.2
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.08
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,67.4
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.98
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,62.01
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
915791,Angel Court Ancaster,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.45
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,106.2
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.24
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,69.9
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,23.2
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
915791,Angel Court Ancaster,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.82
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,106.5
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
915791,Angel Court Ancaster,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
