Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,107.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,23.3
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,122.3
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,20.9
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
915791,Angel Court Ancaster,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,122.4
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,21.0
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
915791,Angel Court Ancaster,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,121.3
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,21.0
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,118.5
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,21.1
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
915791,Angel Court Ancaster,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.7
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,114.3
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,21.2
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.28
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,112.5
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,21.3
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
915791,Angel Court Ancaster,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,110.9
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,21.3
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
915791,Angel Court Ancaster,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,109.1
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
915791,Angel Court Ancaster,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
