Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,109.4
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,21.4
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
915791,Angel Court Ancaster,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
915791,Angel Court Ancaster,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,108.3
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
915791,Angel Court Ancaster,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,107.3
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
915791,Angel Court Ancaster,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,107.9
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
915791,Angel Court Ancaster,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.39
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.36
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
915791,Angel Court Ancaster,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,108.3
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
915791,Angel Court Ancaster,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.26
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,107.3
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
915791,Angel Court Ancaster,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,107.9
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
915791,Angel Court Ancaster,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.83
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
