Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,108.5
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.88
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.57
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
915791,Angel Court Ancaster,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.72
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
915791,Angel Court Ancaster,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,57.4
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,108.7
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.28
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
915791,Angel Court Ancaster,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,104.5
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
915791,Angel Court Ancaster,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,106.1
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
915791,Angel Court Ancaster,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,106.7
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.81
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
915791,Angel Court Ancaster,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,20.4
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.23
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.71
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
915791,Angel Court Ancaster,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.44
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,109.2
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.3
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
915791,Angel Court Ancaster,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.53
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,107.6
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.56
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
915791,Angel Court Ancaster,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.23
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
