Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,107.4
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.31
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
915791,Angel Court Ancaster,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.11
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,107.3
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.84
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.19
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.63
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
915791,Angel Court Ancaster,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,107.2
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
915791,Angel Court Ancaster,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.27
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.21
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,108.1
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.74
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.57
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.53
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.93
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
915791,Angel Court Ancaster,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.18
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,53.9
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.41
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,107.5
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.45
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.89
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.8
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.99
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
915791,Angel Court Ancaster,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.53
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,105.6
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.26
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.09
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
915791,Angel Court Ancaster,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.49
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.93
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,102.3
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.86
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.77
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.86
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.5
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
915791,Angel Court Ancaster,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.71
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,47.6
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.0
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,101.8
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.02
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
915791,Angel Court Ancaster,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,102.5
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
915791,Angel Court Ancaster,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.71
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,103.3
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
