Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.0
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.69
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.62
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
915791,Angel Court Ancaster,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,104.1
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.39
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.81
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.64
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
915791,Angel Court Ancaster,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,101.9
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.39
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.03
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
915791,Angel Court Ancaster,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,100.5
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.91
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.86
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.88
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.46
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
915791,Angel Court Ancaster,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,100.8
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.94
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,65.0
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.09
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.54
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
915791,Angel Court Ancaster,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.71
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,100.2
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
915791,Angel Court Ancaster,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,99.9
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.26
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,49.7
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
915791,Angel Court Ancaster,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,99.6
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.62
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,86.5
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,118.4
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.03
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
915791,Angel Court Ancaster,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.51
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.9
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,99.0
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,66.6
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
915791,Angel Court Ancaster,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,98.8
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
