Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,56.6
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
915791,Angel Court Ancaster,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.95
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.37
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,98.1
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,51.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.68
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
915791,Angel Court Ancaster,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,98.5
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
915791,Angel Court Ancaster,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,100.0
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
915791,Angel Court Ancaster,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,100.7
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
915791,Angel Court Ancaster,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.22
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,102.0
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
915791,Angel Court Ancaster,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.98
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.98
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,104.7
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,44.5
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.0
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
915791,Angel Court Ancaster,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.04
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,106.4
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,41.2
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,21.5
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.67
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
915791,Angel Court Ancaster,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,108.1
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.69
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
915791,Angel Court Ancaster,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,109.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
