Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.32
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
915791,Angel Court Ancaster,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.37
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.97
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.37
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,48.6
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.38
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,110.2
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
915791,Angel Court Ancaster,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,113.0
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
915791,Angel Court Ancaster,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.85
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.51
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,80.1
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,117.1
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,21.6
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
915791,Angel Court Ancaster,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.38
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.92
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,21.7
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
915791,Angel Court Ancaster,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.01
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.08
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,69.0
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,119.9
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.52
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,49.5
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
915791,Angel Court Ancaster,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.58
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,74.2
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,120.4
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,21.8
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.88
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
915791,Angel Court Ancaster,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.81
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.88
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,61.3
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,122.9
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,21.9
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
915791,Angel Court Ancaster,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.28
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.77
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,63.4
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,127.2
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,22.0
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
915791,Angel Court Ancaster,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.63
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,64.3
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,131.5
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.03
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
