Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.67
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,22.2
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
915791,Angel Court Ancaster,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.97
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.41
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.89
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,81.9
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,136.6
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,36.7
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,22.4
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
915791,Angel Court Ancaster,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.69
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.44
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,79.0
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,147.5
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,22.6
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,188.3
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
915791,Angel Court Ancaster,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,63.8
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,154.0
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.34
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,22.7
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,174.6
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
915791,Angel Court Ancaster,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,55.9
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,155.0
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,15.3
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,22.8
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
915791,Angel Court Ancaster,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.3
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,58.6
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,155.9
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.52
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
915791,Angel Court Ancaster,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.94
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,155.4
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.27
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,51.7
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,22.9
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
915791,Angel Court Ancaster,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.36
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.04
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,154.7
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,67.7
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
915791,Angel Court Ancaster,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.72
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,54.5
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,151.3
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,23.0
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
915791,Angel Court Ancaster,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,151.9
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
915791,Angel Court Ancaster,2024-03-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
